Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
