Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
