Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
