Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
