Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
