Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
