Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
