Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
