Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
