Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
