Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
