Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,56.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
