Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
