Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
