Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,55.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
