Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
