Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
