Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
