Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
