Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,227.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
