Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
