Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,225.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,213.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
