Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,216.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,204.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,230.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,209.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
