Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
