Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
