Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
