Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
