Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
