Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
