Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
