Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
