Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
