Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
