Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
