Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,49.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,55.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,65.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,54.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
