Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
