Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,52.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,51.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,54.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
