Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,54.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,51.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,54.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,51.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
