Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
