Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
