Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
