Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
