Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
