Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
