Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
