Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
