Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
