Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
