Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,224.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,231.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
