Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,230.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,226.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
