Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,224.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,233.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,262.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,232.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,230.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
