Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,235.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,223.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,231.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,239.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,225.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
