Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,24.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,24.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,22.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,22.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,21.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,20.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,20.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,19.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,19.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,17.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,18.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,19.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,19.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,19.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,20.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,20.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,20.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,21.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,21.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,21.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,21.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,22.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,22.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,24.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,24.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,25.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,26.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,26.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,25.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,26.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,26.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,25.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,25.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,25.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,24.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,24.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,24.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,24.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,24.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,23.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,23.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,23.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,23.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,23.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,23.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,23.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,23.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,23.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,22.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,21.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,22.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,22.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,22.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,21.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,21.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,20.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,19.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,20.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,18.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,20.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,21.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,20.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,19.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,19.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,19.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,18.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,15.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,14.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,14.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,15.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,15.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,15.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,15.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,15.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,15.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,15.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,15.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,16.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,18.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,18.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,19.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,18.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,18.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,18.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,18.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,17.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,17.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,16.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,17.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,17.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,17.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,17.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,17.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,17.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,16.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,16.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,16.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,16.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,16.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,17.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,16.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,16.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,16.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,15.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,14.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,14.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,11.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,11.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,12.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,12.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,12.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,12.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,12.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,12.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,12.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,12.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,13.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,13.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,13.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,13.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,13.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,13.9
