Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
