Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
