Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
