Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
