Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
