Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-01-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
