Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
