Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
