Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
