Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
