Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
721187,REDBROOKS - HILLFIELD SOLIHULL,2023-02-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
